Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,23.01
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,23.22
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,64.9
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
775104,Norton Barracks - Norton,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,22.24
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,5.8
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,21.01
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.73
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,20.95
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,5.34
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,17.81
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,43.6
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.95
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,19.25
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,17.63
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,54.1
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.46
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,17.99
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,7.69
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,55.1
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.06
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,20.94
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,6.14
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,17.9
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,22.11
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,20.14
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,21.24
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,19.98
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,49.0
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
775104,Norton Barracks - Norton,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.27
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,20.88
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,6.44
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,23.02
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,50.3
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
775104,Norton Barracks - Norton,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
