Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.03
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,22.69
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,20.93
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.15
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.09
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,17.01
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,4.99
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,26.81
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,59.0
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,62.5
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.24
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,21.75
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,5.88
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,33.2
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,63.2
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.36
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,22.45
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,7.24
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,30.83
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,64.3
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
775104,Norton Barracks - Norton,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.39
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,26.01
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,23.17
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,24.43
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,5.38
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,25.25
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,60.6
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,6.23
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.58
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
775104,Norton Barracks - Norton,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,58.2
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,26.46
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,7.06
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,33.12
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,67.5
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,67.7
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,27.32
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,10.99
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,30.93
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,69.1
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.3
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
