Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,22.6
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,11.19
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,34.36
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,23.67
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,12.03
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,26.46
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,50.2
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,25.66
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,11.16
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,28.15
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,70.0
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.0
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,27.28
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,12.09
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,30.15
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
775104,Norton Barracks - Norton,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,26.29
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,11.43
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,31.9
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,54.0
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,133.8
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,28.1
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,13.1
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,28.13
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,73.9
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.51
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,24.5
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,17.27
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,29.19
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,70.5
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.04
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,23.98
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,22.07
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,26.88
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,55.8
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
775104,Norton Barracks - Norton,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,22.1
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,20.12
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,13.77
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,24.57
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
775104,Norton Barracks - Norton,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
