Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,22.2
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,27.97
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,10.68
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,21.99
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,45.7
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,24.1
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,12.11
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,25.68
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
775104,Norton Barracks - Norton,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,23.49
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,10.87
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,26.34
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,21.3
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,13.65
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,28.05
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
775104,Norton Barracks - Norton,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,22.3
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,20.75
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,14.74
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,23.68
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,44.5
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
775104,Norton Barracks - Norton,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,18.32
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.16
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,20.16
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,46.8
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
775104,Norton Barracks - Norton,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,18.77
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,12.61
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,17.64
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,16.8
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,11.1
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,17.28
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,51.0
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
775104,Norton Barracks - Norton,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,22.4
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,14.27
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,10.52
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,18.08
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
