Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,13.39
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,11.85
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,17.23
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,58.4
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,13.87
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,11.05
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,16.88
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,57.9
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
775104,Norton Barracks - Norton,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,22.5
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,17.4
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,11.03
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,16.69
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,39.5
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
775104,Norton Barracks - Norton,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,15.15
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,11.52
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,18.18
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,42.2
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,14.31
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,10.75
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,19.62
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,43.5
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,15.13
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,10.19
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,26.72
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,52.3
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,22.6
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,17.19
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,9.38
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,28.34
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,46.6
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
775104,Norton Barracks - Norton,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,14.55
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,10.19
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,26.42
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
775104,Norton Barracks - Norton,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,22.7
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,14.37
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,10.14
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,26.92
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,49.8
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
