Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,17.5
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,26.93
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
775104,Norton Barracks - Norton,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,18.36
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,9.93
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,26.35
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,37.9
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
775104,Norton Barracks - Norton,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,15.97
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,12.51
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,30.73
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,47.7
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
775104,Norton Barracks - Norton,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,22.8
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,16.29
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,9.6
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,36.43
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
775104,Norton Barracks - Norton,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,152.7
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,16.51
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,10.19
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,34.83
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,54.6
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
775104,Norton Barracks - Norton,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,15.45
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,10.84
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,36.3
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.07
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,64.5
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,16.08
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,10.1
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,38.59
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,63.4
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
775104,Norton Barracks - Norton,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.74
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,20.43
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,10.16
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,36.54
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,48.1
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
775104,Norton Barracks - Norton,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,154.2
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,22.9
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,22.6
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,10.7
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,38.67
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,42.0
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
775104,Norton Barracks - Norton,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
