Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,23.37
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,10.41
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,36.67
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,39.4
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
775104,Norton Barracks - Norton,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,28.52
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,10.97
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,33.44
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,120.9
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
775104,Norton Barracks - Norton,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,28.45
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,11.72
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,33.94
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,40.7
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.06
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,27.2
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,11.21
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,41.31
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,44.3
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
775104,Norton Barracks - Norton,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,174.0
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.92
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,28.85
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,13.05
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,40.59
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,51.5
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
775104,Norton Barracks - Norton,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,170.6
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,23.0
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,24.42
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.78
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,37.16
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,43.0
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,156.9
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,20.33
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,11.28
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,34.4
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,48.3
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
775104,Norton Barracks - Norton,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,20.23
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,11.61
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,34.7
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,52.9
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
775104,Norton Barracks - Norton,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,23.1
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,16.61
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,11.35
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,30.98
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,62.0
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
775104,Norton Barracks - Norton,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
